Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
604754,White Horse Inn Kilgetty,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
604754,White Horse Inn Kilgetty,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
604754,White Horse Inn Kilgetty,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
604754,White Horse Inn Kilgetty,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
604754,White Horse Inn Kilgetty,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
