Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
604754,White Horse Inn Kilgetty,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
604754,White Horse Inn Kilgetty,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
604754,White Horse Inn Kilgetty,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
604754,White Horse Inn Kilgetty,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
604754,White Horse Inn Kilgetty,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.64
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
604754,White Horse Inn Kilgetty,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
604754,White Horse Inn Kilgetty,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
604754,White Horse Inn Kilgetty,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
604754,White Horse Inn Kilgetty,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
