Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
604754,White Horse Inn Kilgetty,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
604754,White Horse Inn Kilgetty,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
604754,White Horse Inn Kilgetty,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
604754,White Horse Inn Kilgetty,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,64.4
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
604754,White Horse Inn Kilgetty,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
604754,White Horse Inn Kilgetty,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
604754,White Horse Inn Kilgetty,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.98
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
604754,White Horse Inn Kilgetty,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.03
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
604754,White Horse Inn Kilgetty,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
