Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
604754,White Horse Inn Kilgetty,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.75
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
604754,White Horse Inn Kilgetty,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.93
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
604754,White Horse Inn Kilgetty,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.11
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
604754,White Horse Inn Kilgetty,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.76
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.86
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
604754,White Horse Inn Kilgetty,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.18
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,58.1
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
604754,White Horse Inn Kilgetty,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.57
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.61
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
604754,White Horse Inn Kilgetty,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
604754,White Horse Inn Kilgetty,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
604754,White Horse Inn Kilgetty,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.98
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
