Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
604754,White Horse Inn Kilgetty,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.06
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
604754,White Horse Inn Kilgetty,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.75
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
604754,White Horse Inn Kilgetty,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.4
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
604754,White Horse Inn Kilgetty,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.71
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
604754,White Horse Inn Kilgetty,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.58
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
604754,White Horse Inn Kilgetty,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.22
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
604754,White Horse Inn Kilgetty,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.97
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.44
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
604754,White Horse Inn Kilgetty,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.54
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
604754,White Horse Inn Kilgetty,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.3
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.12
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,73.4
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
