Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
604754,White Horse Inn Kilgetty,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.57
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,78.6
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
604754,White Horse Inn Kilgetty,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.47
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
604754,White Horse Inn Kilgetty,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.48
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
604754,White Horse Inn Kilgetty,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.55
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
604754,White Horse Inn Kilgetty,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
604754,White Horse Inn Kilgetty,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.54
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
604754,White Horse Inn Kilgetty,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,81.1
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
604754,White Horse Inn Kilgetty,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.46
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.25
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,88.2
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
604754,White Horse Inn Kilgetty,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
