Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
604754,White Horse Inn Kilgetty,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.48
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
604754,White Horse Inn Kilgetty,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
604754,White Horse Inn Kilgetty,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.53
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
604754,White Horse Inn Kilgetty,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
604754,White Horse Inn Kilgetty,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
604754,White Horse Inn Kilgetty,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,80.6
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
604754,White Horse Inn Kilgetty,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
604754,White Horse Inn Kilgetty,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,76.3
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
604754,White Horse Inn Kilgetty,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,81.7
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
