Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
604754,White Horse Inn Kilgetty,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.28
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.33
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,83.9
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
604754,White Horse Inn Kilgetty,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.13
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,80.4
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
604754,White Horse Inn Kilgetty,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.53
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,96.1
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
604754,White Horse Inn Kilgetty,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.13
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.1
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,119.6
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.7
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.52
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
604754,White Horse Inn Kilgetty,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.84
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,121.0
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.1
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
604754,White Horse Inn Kilgetty,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.53
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.89
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,119.5
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.9
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.18
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
604754,White Horse Inn Kilgetty,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.03
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,101.2
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
604754,White Horse Inn Kilgetty,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.05
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,85.1
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
604754,White Horse Inn Kilgetty,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,90.0
