Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
604754,White Horse Inn Kilgetty,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,79.8
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
604754,White Horse Inn Kilgetty,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
604754,White Horse Inn Kilgetty,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.44
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,86.2
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
604754,White Horse Inn Kilgetty,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
604754,White Horse Inn Kilgetty,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
604754,White Horse Inn Kilgetty,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,85.3
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
604754,White Horse Inn Kilgetty,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
604754,White Horse Inn Kilgetty,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.04
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.01
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
604754,White Horse Inn Kilgetty,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
