Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.77
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,89.3
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
604754,White Horse Inn Kilgetty,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.65
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.8
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
604754,White Horse Inn Kilgetty,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,90.0
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
604754,White Horse Inn Kilgetty,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,82.6
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
604754,White Horse Inn Kilgetty,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
604754,White Horse Inn Kilgetty,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
604754,White Horse Inn Kilgetty,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
604754,White Horse Inn Kilgetty,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
604754,White Horse Inn Kilgetty,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
604754,White Horse Inn Kilgetty,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
