Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
604754,White Horse Inn Kilgetty,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
604754,White Horse Inn Kilgetty,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
604754,White Horse Inn Kilgetty,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
604754,White Horse Inn Kilgetty,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
604754,White Horse Inn Kilgetty,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
604754,White Horse Inn Kilgetty,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
