Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604754,White Horse Inn Kilgetty,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
604754,White Horse Inn Kilgetty,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
604754,White Horse Inn Kilgetty,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
