Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
604754,White Horse Inn Kilgetty,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
604754,White Horse Inn Kilgetty,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
604754,White Horse Inn Kilgetty,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
604754,White Horse Inn Kilgetty,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
604754,White Horse Inn Kilgetty,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
604754,White Horse Inn Kilgetty,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604754,White Horse Inn Kilgetty,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
