Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604754,White Horse Inn Kilgetty,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
604754,White Horse Inn Kilgetty,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
