Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
604754,White Horse Inn Kilgetty,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
604754,White Horse Inn Kilgetty,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
604754,White Horse Inn Kilgetty,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
604754,White Horse Inn Kilgetty,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604754,White Horse Inn Kilgetty,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
604754,White Horse Inn Kilgetty,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
604754,White Horse Inn Kilgetty,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
