Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
604754,White Horse Inn Kilgetty,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
604754,White Horse Inn Kilgetty,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
604754,White Horse Inn Kilgetty,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
604754,White Horse Inn Kilgetty,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.7
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
604754,White Horse Inn Kilgetty,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
