Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
604754,White Horse Inn Kilgetty,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
604754,White Horse Inn Kilgetty,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
604754,White Horse Inn Kilgetty,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
604754,White Horse Inn Kilgetty,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
604754,White Horse Inn Kilgetty,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
604754,White Horse Inn Kilgetty,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
604754,White Horse Inn Kilgetty,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
604754,White Horse Inn Kilgetty,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
