Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
604754,White Horse Inn Kilgetty,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
604754,White Horse Inn Kilgetty,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
604754,White Horse Inn Kilgetty,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
604754,White Horse Inn Kilgetty,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
604754,White Horse Inn Kilgetty,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
604754,White Horse Inn Kilgetty,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
604754,White Horse Inn Kilgetty,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
604754,White Horse Inn Kilgetty,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
