Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
604754,White Horse Inn Kilgetty,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
604754,White Horse Inn Kilgetty,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.36
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
604754,White Horse Inn Kilgetty,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.53
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
604754,White Horse Inn Kilgetty,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
604754,White Horse Inn Kilgetty,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
604754,White Horse Inn Kilgetty,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
604754,White Horse Inn Kilgetty,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
604754,White Horse Inn Kilgetty,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.05
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,66.4
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
604754,White Horse Inn Kilgetty,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
