Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
604754,White Horse Inn Kilgetty,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.67
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.62
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
604754,White Horse Inn Kilgetty,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.58
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
604754,White Horse Inn Kilgetty,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.7
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.86
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
604754,White Horse Inn Kilgetty,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
604754,White Horse Inn Kilgetty,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.98
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
604754,White Horse Inn Kilgetty,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.55
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
604754,White Horse Inn Kilgetty,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
604754,White Horse Inn Kilgetty,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.13
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
604754,White Horse Inn Kilgetty,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
