Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
604754,White Horse Inn Kilgetty,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
604754,White Horse Inn Kilgetty,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.88
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
604754,White Horse Inn Kilgetty,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.87
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.63
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
604754,White Horse Inn Kilgetty,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.27
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.95
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
604754,White Horse Inn Kilgetty,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.81
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
604754,White Horse Inn Kilgetty,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.39
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
604754,White Horse Inn Kilgetty,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.65
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
604754,White Horse Inn Kilgetty,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.64
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.38
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
604754,White Horse Inn Kilgetty,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.75
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
