Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
604754,White Horse Inn Kilgetty,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.18
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
604754,White Horse Inn Kilgetty,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.51
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
604754,White Horse Inn Kilgetty,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.1
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
604754,White Horse Inn Kilgetty,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.9
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
604754,White Horse Inn Kilgetty,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
604754,White Horse Inn Kilgetty,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.43
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
604754,White Horse Inn Kilgetty,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.95
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
604754,White Horse Inn Kilgetty,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
604754,White Horse Inn Kilgetty,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
