Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
604754,White Horse Inn Kilgetty,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.97
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
604754,White Horse Inn Kilgetty,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
604754,White Horse Inn Kilgetty,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.25
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.58
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.93
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
604754,White Horse Inn Kilgetty,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.06
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
604754,White Horse Inn Kilgetty,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.61
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.26
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
604754,White Horse Inn Kilgetty,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.83
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.3
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
604754,White Horse Inn Kilgetty,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.92
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
604754,White Horse Inn Kilgetty,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
604754,White Horse Inn Kilgetty,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
