Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
604754,White Horse Inn Kilgetty,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.5
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
604754,White Horse Inn Kilgetty,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.07
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.7
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.36
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
604754,White Horse Inn Kilgetty,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
604754,White Horse Inn Kilgetty,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.89
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,76.8
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.1
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
604754,White Horse Inn Kilgetty,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.17
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,92.9
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.1
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.27
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
604754,White Horse Inn Kilgetty,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.26
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,71.4
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.68
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
604754,White Horse Inn Kilgetty,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.1
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.99
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
604754,White Horse Inn Kilgetty,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.97
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.66
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,65.1
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.99
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
604754,White Horse Inn Kilgetty,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.41
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
