Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
604754,White Horse Inn Kilgetty,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.19
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.75
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
604754,White Horse Inn Kilgetty,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
604754,White Horse Inn Kilgetty,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.93
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.81
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
604754,White Horse Inn Kilgetty,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.34
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,68.2
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
604754,White Horse Inn Kilgetty,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
604754,White Horse Inn Kilgetty,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.35
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
604754,White Horse Inn Kilgetty,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.03
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
604754,White Horse Inn Kilgetty,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
604754,White Horse Inn Kilgetty,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.55
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.97
