Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
604754,White Horse Inn Kilgetty,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
604754,White Horse Inn Kilgetty,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
604754,White Horse Inn Kilgetty,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
604754,White Horse Inn Kilgetty,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
604754,White Horse Inn Kilgetty,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
604754,White Horse Inn Kilgetty,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
604754,White Horse Inn Kilgetty,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
604754,White Horse Inn Kilgetty,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
604754,White Horse Inn Kilgetty,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
