Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
604754,White Horse Inn Kilgetty,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
604754,White Horse Inn Kilgetty,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
604754,White Horse Inn Kilgetty,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,68.9
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
604754,White Horse Inn Kilgetty,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
604754,White Horse Inn Kilgetty,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
604754,White Horse Inn Kilgetty,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
