Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
604754,White Horse Inn Kilgetty,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604754,White Horse Inn Kilgetty,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604754,White Horse Inn Kilgetty,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
604754,White Horse Inn Kilgetty,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
604754,White Horse Inn Kilgetty,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
