Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604754,White Horse Inn Kilgetty,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
604754,White Horse Inn Kilgetty,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
604754,White Horse Inn Kilgetty,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604754,White Horse Inn Kilgetty,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
