Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
604754,White Horse Inn Kilgetty,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
604754,White Horse Inn Kilgetty,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
604754,White Horse Inn Kilgetty,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604754,White Horse Inn Kilgetty,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
