Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604754,White Horse Inn Kilgetty,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604754,White Horse Inn Kilgetty,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604754,White Horse Inn Kilgetty,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
604754,White Horse Inn Kilgetty,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
604754,White Horse Inn Kilgetty,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
604754,White Horse Inn Kilgetty,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
