Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
604754,White Horse Inn Kilgetty,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
604754,White Horse Inn Kilgetty,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.64
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604754,White Horse Inn Kilgetty,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604754,White Horse Inn Kilgetty,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
604754,White Horse Inn Kilgetty,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
604754,White Horse Inn Kilgetty,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
604754,White Horse Inn Kilgetty,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
