Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.56
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
604754,White Horse Inn Kilgetty,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
604754,White Horse Inn Kilgetty,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
604754,White Horse Inn Kilgetty,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
604754,White Horse Inn Kilgetty,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.86
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
604754,White Horse Inn Kilgetty,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.85
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
604754,White Horse Inn Kilgetty,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
604754,White Horse Inn Kilgetty,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
604754,White Horse Inn Kilgetty,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
