Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
604754,White Horse Inn Kilgetty,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
604754,White Horse Inn Kilgetty,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.09
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.3
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
604754,White Horse Inn Kilgetty,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,79.4
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
604754,White Horse Inn Kilgetty,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.04
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,98.7
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
604754,White Horse Inn Kilgetty,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.22
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,103.4
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.2
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
604754,White Horse Inn Kilgetty,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.33
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,124.3
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.1
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
604754,White Horse Inn Kilgetty,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.86
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.77
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,95.6
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
604754,White Horse Inn Kilgetty,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.83
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.5
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,103.9
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
