Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
604754,White Horse Inn Kilgetty,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.68
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,87.4
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
604754,White Horse Inn Kilgetty,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.25
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,96.9
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.4
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
604754,White Horse Inn Kilgetty,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.33
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,74.7
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
604754,White Horse Inn Kilgetty,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.99
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,102.7
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
604754,White Horse Inn Kilgetty,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.27
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.93
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,97.7
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
604754,White Horse Inn Kilgetty,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.64
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.88
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,94.7
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
604754,White Horse Inn Kilgetty,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,91.4
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.42
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
604754,White Horse Inn Kilgetty,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.6
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
604754,White Horse Inn Kilgetty,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,88.4
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
