Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
604754,White Horse Inn Kilgetty,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.61
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.44
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
604754,White Horse Inn Kilgetty,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.9
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,93.6
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.48
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
604754,White Horse Inn Kilgetty,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.31
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.74
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,124.4
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.32
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
604754,White Horse Inn Kilgetty,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.24
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.28
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,147.5
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.1
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.03
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
604754,White Horse Inn Kilgetty,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.53
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.12
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,110.5
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.8
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
604754,White Horse Inn Kilgetty,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,89.9
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
604754,White Horse Inn Kilgetty,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.57
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,103.4
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.3
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
604754,White Horse Inn Kilgetty,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.66
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,114.3
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
604754,White Horse Inn Kilgetty,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.48
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,87.4
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.2
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
