Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.31
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
604754,White Horse Inn Kilgetty,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.75
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.75
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,88.8
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
604754,White Horse Inn Kilgetty,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.04
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.16
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,84.6
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.34
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
604754,White Horse Inn Kilgetty,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.15
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.97
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,68.8
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
604754,White Horse Inn Kilgetty,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.55
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.88
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
604754,White Horse Inn Kilgetty,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.4
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,61.3
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
604754,White Horse Inn Kilgetty,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.39
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.78
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.74
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
604754,White Horse Inn Kilgetty,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.54
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.05
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.55
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
604754,White Horse Inn Kilgetty,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.07
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,87.1
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.24
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
604754,White Horse Inn Kilgetty,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.15
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,92.1
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.3
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
