Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
604754,White Horse Inn Kilgetty,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.86
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.52
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,97.3
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.1
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.62
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
604754,White Horse Inn Kilgetty,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.9
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.55
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,90.5
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
604754,White Horse Inn Kilgetty,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.69
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,92.9
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
604754,White Horse Inn Kilgetty,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.96
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.93
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,98.8
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.73
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
604754,White Horse Inn Kilgetty,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.48
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.32
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,97.1
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.6
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.23
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
604754,White Horse Inn Kilgetty,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.32
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,101.8
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.4
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
604754,White Horse Inn Kilgetty,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.44
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,80.6
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
604754,White Horse Inn Kilgetty,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.48
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
604754,White Horse Inn Kilgetty,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.02
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
