Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
604754,White Horse Inn Kilgetty,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.23
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.51
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
604754,White Horse Inn Kilgetty,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.24
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,100.7
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
604754,White Horse Inn Kilgetty,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.07
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.42
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,98.3
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.7
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.68
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
604754,White Horse Inn Kilgetty,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.78
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,76.8
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
604754,White Horse Inn Kilgetty,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.18
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.51
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,84.8
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
604754,White Horse Inn Kilgetty,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.41
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,76.0
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.63
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
604754,White Horse Inn Kilgetty,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.59
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,89.8
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
604754,White Horse Inn Kilgetty,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.35
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.2
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.11
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
604754,White Horse Inn Kilgetty,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.17
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.41
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,73.5
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604754,White Horse Inn Kilgetty,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
