Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
604754,White Horse Inn Kilgetty,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.15
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
604754,White Horse Inn Kilgetty,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.37
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,82.3
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
604754,White Horse Inn Kilgetty,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.28
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
604754,White Horse Inn Kilgetty,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.34
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.14
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
604754,White Horse Inn Kilgetty,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.46
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
604754,White Horse Inn Kilgetty,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.48
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
604754,White Horse Inn Kilgetty,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.5
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,93.9
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.2
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
604754,White Horse Inn Kilgetty,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.74
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
604754,White Horse Inn Kilgetty,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
