Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
604754,White Horse Inn Kilgetty,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
604754,White Horse Inn Kilgetty,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.79
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,71.2
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.74
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
604754,White Horse Inn Kilgetty,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.7
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,89.0
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
604754,White Horse Inn Kilgetty,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.47
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,65.6
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
604754,White Horse Inn Kilgetty,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
604754,White Horse Inn Kilgetty,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.39
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,78.3
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
604754,White Horse Inn Kilgetty,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
604754,White Horse Inn Kilgetty,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
604754,White Horse Inn Kilgetty,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
