Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,76.7
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
604754,White Horse Inn Kilgetty,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,61.1
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
604754,White Horse Inn Kilgetty,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
604754,White Horse Inn Kilgetty,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
604754,White Horse Inn Kilgetty,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
604754,White Horse Inn Kilgetty,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
604754,White Horse Inn Kilgetty,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
604754,White Horse Inn Kilgetty,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
604754,White Horse Inn Kilgetty,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
604754,White Horse Inn Kilgetty,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
