Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
604754,White Horse Inn Kilgetty,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604754,White Horse Inn Kilgetty,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
