Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604754,White Horse Inn Kilgetty,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
604754,White Horse Inn Kilgetty,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604754,White Horse Inn Kilgetty,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
604754,White Horse Inn Kilgetty,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604754,White Horse Inn Kilgetty,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
604754,White Horse Inn Kilgetty,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
