Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
604754,White Horse Inn Kilgetty,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604754,White Horse Inn Kilgetty,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
604754,White Horse Inn Kilgetty,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
