Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
604754,White Horse Inn Kilgetty,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
604754,White Horse Inn Kilgetty,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604754,White Horse Inn Kilgetty,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
604754,White Horse Inn Kilgetty,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
604754,White Horse Inn Kilgetty,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
