Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604754,White Horse Inn Kilgetty,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
604754,White Horse Inn Kilgetty,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604754,White Horse Inn Kilgetty,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
604754,White Horse Inn Kilgetty,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.99
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
604754,White Horse Inn Kilgetty,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
604754,White Horse Inn Kilgetty,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
604754,White Horse Inn Kilgetty,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
