Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
604754,White Horse Inn Kilgetty,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
604754,White Horse Inn Kilgetty,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.46
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
604754,White Horse Inn Kilgetty,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
604754,White Horse Inn Kilgetty,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
604754,White Horse Inn Kilgetty,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
604754,White Horse Inn Kilgetty,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
604754,White Horse Inn Kilgetty,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
604754,White Horse Inn Kilgetty,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.83
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.72
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
604754,White Horse Inn Kilgetty,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
