Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
604754,White Horse Inn Kilgetty,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
604754,White Horse Inn Kilgetty,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
604754,White Horse Inn Kilgetty,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.42
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,91.2
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
604754,White Horse Inn Kilgetty,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.49
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
604754,White Horse Inn Kilgetty,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.04
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,83.6
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
604754,White Horse Inn Kilgetty,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.1
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
604754,White Horse Inn Kilgetty,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.51
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,66.8
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
604754,White Horse Inn Kilgetty,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.03
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.68
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
