Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
604754,White Horse Inn Kilgetty,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.48
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
604754,White Horse Inn Kilgetty,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.42
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.94
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,77.8
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
604754,White Horse Inn Kilgetty,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.23
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.72
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,94.9
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
604754,White Horse Inn Kilgetty,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.8
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.48
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,97.7
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.2
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
604754,White Horse Inn Kilgetty,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.35
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.33
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,89.1
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
604754,White Horse Inn Kilgetty,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.31
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.06
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,90.4
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
604754,White Horse Inn Kilgetty,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.47
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.63
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,99.0
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.8
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.55
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
604754,White Horse Inn Kilgetty,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.63
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.94
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,95.5
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.6
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
604754,White Horse Inn Kilgetty,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.53
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.74
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,109.4
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
