Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
604754,White Horse Inn Kilgetty,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.84
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,94.2
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.6
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.03
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
604754,White Horse Inn Kilgetty,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.42
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.08
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.5
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.1
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
604754,White Horse Inn Kilgetty,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.2
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.72
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,85.0
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
604754,White Horse Inn Kilgetty,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.15
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.73
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
604754,White Horse Inn Kilgetty,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.89
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
604754,White Horse Inn Kilgetty,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.39
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.74
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
604754,White Horse Inn Kilgetty,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.02
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.42
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,102.0
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
604754,White Horse Inn Kilgetty,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,89.3
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.17
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
604754,White Horse Inn Kilgetty,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.19
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.12
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,81.2
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
