Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
604754,White Horse Inn Kilgetty,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.76
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.46
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,117.4
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.9
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.1
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
604754,White Horse Inn Kilgetty,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.62
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.58
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,90.9
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.6
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
604754,White Horse Inn Kilgetty,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.41
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.77
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,79.1
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.8
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
604754,White Horse Inn Kilgetty,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.93
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.92
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.1
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
604754,White Horse Inn Kilgetty,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.48
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
604754,White Horse Inn Kilgetty,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.9
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.54
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.19
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.1
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.9
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
604754,White Horse Inn Kilgetty,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.97
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
604754,White Horse Inn Kilgetty,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.73
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.57
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,67.1
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
604754,White Horse Inn Kilgetty,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.24
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.01
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,64.3
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
