Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
604754,White Horse Inn Kilgetty,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.38
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,92.7
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
604754,White Horse Inn Kilgetty,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.72
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
604754,White Horse Inn Kilgetty,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.67
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.1
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
604754,White Horse Inn Kilgetty,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.01
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,96.3
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.0
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
604754,White Horse Inn Kilgetty,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.04
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,80.1
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
604754,White Horse Inn Kilgetty,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.81
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.9
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.18
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
604754,White Horse Inn Kilgetty,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.91
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,106.5
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.29
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
604754,White Horse Inn Kilgetty,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.82
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,110.2
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.6
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
604754,White Horse Inn Kilgetty,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.45
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.65
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,102.5
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.1
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
