Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
604754,White Horse Inn Kilgetty,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.61
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,117.6
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.4
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.15
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
604754,White Horse Inn Kilgetty,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.58
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,93.2
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.3
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.81
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
604754,White Horse Inn Kilgetty,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.35
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,94.1
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.84
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
604754,White Horse Inn Kilgetty,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.57
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,100.0
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.7
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
604754,White Horse Inn Kilgetty,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.9
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,106.5
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.06
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
604754,White Horse Inn Kilgetty,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.34
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,116.2
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.1
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.84
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
604754,White Horse Inn Kilgetty,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.15
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,118.3
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.3
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.06
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
604754,White Horse Inn Kilgetty,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.76
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,119.7
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.3
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.78
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
604754,White Horse Inn Kilgetty,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.88
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.66
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,107.2
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.4
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
