Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.48
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
604754,White Horse Inn Kilgetty,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.53
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,97.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.8
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.46
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
604754,White Horse Inn Kilgetty,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.43
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.6
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.88
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
604754,White Horse Inn Kilgetty,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.04
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,95.1
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.7
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
604754,White Horse Inn Kilgetty,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.6
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,98.7
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,192.5
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.28
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
604754,White Horse Inn Kilgetty,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.47
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.1
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
604754,White Horse Inn Kilgetty,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.31
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,92.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.36
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
604754,White Horse Inn Kilgetty,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.6
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.67
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.3
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
604754,White Horse Inn Kilgetty,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.05
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.98
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,84.9
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.6
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.84
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
604754,White Horse Inn Kilgetty,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.31
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
