Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.28
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
604754,White Horse Inn Kilgetty,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.47
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,68.9
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
604754,White Horse Inn Kilgetty,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.31
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,66.2
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
604754,White Horse Inn Kilgetty,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.57
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
604754,White Horse Inn Kilgetty,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.81
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
604754,White Horse Inn Kilgetty,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.04
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.13
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
604754,White Horse Inn Kilgetty,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
604754,White Horse Inn Kilgetty,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
604754,White Horse Inn Kilgetty,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.15
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
604754,White Horse Inn Kilgetty,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.71
