Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
604754,White Horse Inn Kilgetty,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
604754,White Horse Inn Kilgetty,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,71.8
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
604754,White Horse Inn Kilgetty,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.57
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
604754,White Horse Inn Kilgetty,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
604754,White Horse Inn Kilgetty,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.96
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,84.7
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
604754,White Horse Inn Kilgetty,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
604754,White Horse Inn Kilgetty,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
604754,White Horse Inn Kilgetty,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,82.1
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
604754,White Horse Inn Kilgetty,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
