Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.07
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,91.8
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
604754,White Horse Inn Kilgetty,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,92.0
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
604754,White Horse Inn Kilgetty,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.57
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,88.8
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
604754,White Horse Inn Kilgetty,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,87.6
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
604754,White Horse Inn Kilgetty,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
604754,White Horse Inn Kilgetty,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
604754,White Horse Inn Kilgetty,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
604754,White Horse Inn Kilgetty,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
604754,White Horse Inn Kilgetty,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
604754,White Horse Inn Kilgetty,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
