Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
604754,White Horse Inn Kilgetty,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
604754,White Horse Inn Kilgetty,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
604754,White Horse Inn Kilgetty,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
604754,White Horse Inn Kilgetty,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604754,White Horse Inn Kilgetty,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604754,White Horse Inn Kilgetty,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
604754,White Horse Inn Kilgetty,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
