Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
604754,White Horse Inn Kilgetty,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,69.2
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
604754,White Horse Inn Kilgetty,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
604754,White Horse Inn Kilgetty,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
604754,White Horse Inn Kilgetty,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
604754,White Horse Inn Kilgetty,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
604754,White Horse Inn Kilgetty,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.42
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
604754,White Horse Inn Kilgetty,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
604754,White Horse Inn Kilgetty,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
