Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604754,White Horse Inn Kilgetty,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
604754,White Horse Inn Kilgetty,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
604754,White Horse Inn Kilgetty,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.77
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604754,White Horse Inn Kilgetty,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604754,White Horse Inn Kilgetty,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604754,White Horse Inn Kilgetty,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
604754,White Horse Inn Kilgetty,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604754,White Horse Inn Kilgetty,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
