Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
604754,White Horse Inn Kilgetty,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
604754,White Horse Inn Kilgetty,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.22
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
604754,White Horse Inn Kilgetty,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
604754,White Horse Inn Kilgetty,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
604754,White Horse Inn Kilgetty,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
604754,White Horse Inn Kilgetty,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
604754,White Horse Inn Kilgetty,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
604754,White Horse Inn Kilgetty,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
604754,White Horse Inn Kilgetty,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
