Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
604754,White Horse Inn Kilgetty,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
604754,White Horse Inn Kilgetty,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604754,White Horse Inn Kilgetty,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
604754,White Horse Inn Kilgetty,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
